Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
