Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,61.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,74.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,69.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
