Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
