Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
