Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,83.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,67.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
