Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
