Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
