Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,56.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
