Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
