Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,63.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
