Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,117.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,79.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,64.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,79.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
