Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
