Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
