Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
