Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
