Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
602248,Scleddau Gate Inn Scleddau,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
