Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
