Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
