Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
