Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,90.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,73.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
