Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,63.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,53.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,62.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,82.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,82.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
