Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,55.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,75.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,87.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,65.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
