Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,68.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,64.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,68.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
