Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
