Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
