Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
