Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,83.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,94.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,86.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,69.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
