Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,80.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
