Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,50.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
