Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
