Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
