Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,50.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,56.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
