Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
602248,Scleddau Gate Inn Scleddau,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
