Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
