Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,73.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
