Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
