Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
