Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
