Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
