Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
