Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,70.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
