Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,76.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,82.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,64.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
