Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
