Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
