Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
