Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.35
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
