Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.66
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
602248,Scleddau Gate Inn Scleddau,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
