Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,66.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,73.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
