Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,83.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,60.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,59.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,58.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,69.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
