Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,61.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,67.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,57.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,67.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
