Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,58.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
