Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
