Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
