Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
