Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
