Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
