Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,83.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,59.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,78.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,93.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
