Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,71.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,73.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,84.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,72.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,63.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
