Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,21.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,21.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
