Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,21.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,21.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
