Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,64.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,58.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,77.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,65.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,65.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,63.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,60.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,59.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
