Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,59.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,62.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,22.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,58.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,22.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,62.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,60.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,22.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
