Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,22.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.32
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,67.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,22.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
602248,Scleddau Gate Inn Scleddau,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,20.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,20.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
