Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,66.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,66.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.69
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,73.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,20.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.57
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
602248,Scleddau Gate Inn Scleddau,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
